Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89902
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8055399999999999
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9377700000000001
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.2
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,45.75
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81582
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829100000000001
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95337
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9215399999999999
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96326
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.09
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.25
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,62.12
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.31
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.25
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75521
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97015
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8962399999999999
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82275
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9428700000000001
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.52
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.53
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9359700000000001
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939899999999999
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9860200000000001
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92789
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80401
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,248.09
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.38
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95285
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9864799999999999
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827299999999999
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90286
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7509100000000001
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92035
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.11
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,61.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95724
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9822700000000001
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92306
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76321
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95142
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,251.16
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,251.88
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,251.95
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.47
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,65.38
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96149
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9851700000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9803200000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.19
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
