Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91446
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79202
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9332
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,250.98
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,71.5
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.13
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9596600000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9793700000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91153
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8514700000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96136
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,79.75
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,80.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.88
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96435
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789100000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8492700000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8474700000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97839
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.86
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,99.25
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,99.38
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.38
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.56
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9832200000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722299999999999
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842200000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92245
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8559899999999999
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.64
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,110.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,110.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9753700000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9869100000000001
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9024
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85705
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98346
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.45
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.53
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,111.5
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,112.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,111.75
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8685
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97708
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92932
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83636
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.05
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,118.88
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,118.88
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,118.88
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.69
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8510700000000001
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9764700000000001
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837899999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.25
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9739700000000001
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89328
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.0
