Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.8
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,130.25
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,133.25
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,131.12
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.69
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8739899999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9832799999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.88
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89874
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8563200000000001
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98898
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.25
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,133.25
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,133.88
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.62
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91714
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97995
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86435
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99274
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,64.75
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.62
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,130.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,131.5
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.87
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8563799999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723799999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94952
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89722
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84399
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9870899999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,252.17
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,252.2
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.19
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,87.75
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,87.88
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,87.88
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.5
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98831
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9838899999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9416200000000001
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92486
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9358799999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98706
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.69
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,90.38
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,90.88
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.62
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,22.12
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.75
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90805
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585299999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9536399999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9047799999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9870899999999999
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.88
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.84
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.88
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,96.88
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93921
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9656100000000001
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736299999999999
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96631
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95731
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98782
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,251.45
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.89
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.92
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.91
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,249.14
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
