Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99249
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8717
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98315
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Min),V,247.2
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.23
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Min),A,74.38
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Current (Max),A,74.38
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Min),A,123.25
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Current (Max),A,125.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,123.88
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9832799999999999
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98425
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97098
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.75
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9319799999999999
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72302
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96335
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.83
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,90.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,95.25
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.38
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.62
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9846799999999999
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,94.88
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.12
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.44
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70117
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9742700000000001
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,84.38
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,90.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,85.62
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,128.88
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,129.12
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,129.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98077
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97601
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93484
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809899999999999
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.03
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,108.25
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,108.62
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.38
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9976799999999999
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97803
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.62
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547700000000001
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72528
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99454
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.88
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,40.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,75.75
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,75.88
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,75.88
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,161.5
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,161.75
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,161.62
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9964299999999999
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96805
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95114
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930399999999999
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.62
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,89.25
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,89.38
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,89.25
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,118.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,122.62
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.38
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98416
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
