Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98425
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9206799999999999
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9917600000000001
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.38
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.38
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.11
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.16
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.75
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,119.38
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,119.5
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,119.38
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,106.62
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,107.75
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.25
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.75
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97259
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98331
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9227
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.14
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.86
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.95
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,78.38
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,78.5
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,105.88
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,106.25
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99777
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789399999999999
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96909
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809899999999999
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.19
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.19
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.78
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.83
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,132.62
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,132.62
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.62
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,110.62
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,113.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99469
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892299999999999
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94824
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97031
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8407600000000001
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98865
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.08
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,93.88
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,94.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,105.75
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,106.62
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9818100000000001
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9760700000000001
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94134
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9691200000000001
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93979
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.98
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.92
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.94
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,108.62
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,109.12
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.88
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,73.25
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9982
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9822700000000001
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9548
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794299999999999
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8701200000000001
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9904200000000001
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.77
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.48
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.58
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,106.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,107.25
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,106.88
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,110.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,115.5
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99808
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744299999999999
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592299999999999
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
