Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9249299999999999
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8630700000000001
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97867
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.95
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.98
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,92.62
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,92.75
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.62
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,104.88
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,105.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,104.88
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8804
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96191
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95047
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.927
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.8
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.64
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,102.38
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,102.75
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,102.62
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92789
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99426
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8367899999999999
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736600000000001
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99802
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,108.12
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,108.25
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.12
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.83
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.86
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,39.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,69.75
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,156.88
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,157.5
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,157.25
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9086299999999999
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736600000000001
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97321
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65203
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96924
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.84
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.02
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,87.75
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,87.75
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.75
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99661
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9970100000000001
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9681700000000001
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8923
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.23
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,93.12
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,94.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.75
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9082
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787899999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342299999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.81
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95373
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7091
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.86
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.92
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,88.62
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,89.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,88.75
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96585
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96094
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8735299999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9331
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824200000000001
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
