Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.03
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.06
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,91.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,91.75
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97391
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96316
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.25
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5793699999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9880399999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.97
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,101.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,101.12
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.12
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94778
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9796100000000001
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9558399999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.81
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97449
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67788
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9688100000000001
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,247.23
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.25
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,69.38
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.13
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875799999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8973399999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70507
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95245
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8962100000000001
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97049
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9383799999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8381299999999999
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93796
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8738100000000001
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.83
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.84
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.88
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98126
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9448200000000001
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725299999999999
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77893
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97546
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.03
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,76.38
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84796
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869700000000001
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97131
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73214
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99435
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.5
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
