Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,109.88
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,110.25
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.12
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505299999999999
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779399999999999
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94504
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404899999999999
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85657
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96445
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.64
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.98
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99408
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96286
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.94
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91901
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66845
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96573
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,62.88
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98782
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9904799999999999
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9543799999999999
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9414399999999999
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9248
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.41
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.44
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.31
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99408
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9052399999999999
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893200000000001
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9472299999999999
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9714700000000001
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.88
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,251.56
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,252.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,252.25
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.14
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,84.5
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,81.75
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,62.88
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,65.25
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,65.38
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.87
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73248
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96588
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.06
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61041
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96844
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,67.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.8
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.86
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,72.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,71.75
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,86.62
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,88.62
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.75
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91055
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.19
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93671
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69509
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93115
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,252.16
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,252.19
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.94
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.98
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,62.12
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
