Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9718899999999999
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9464100000000001
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.93
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78613
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95962
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.12
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,84.5
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,63.25
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,63.38
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.25
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930100000000001
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9638700000000001
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99536
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779700000000001
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94437
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,84.5
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,84.62
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,251.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,112.75
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,112.88
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,112.75
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.88
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99924
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98282
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9282799999999999
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,87.5
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.62
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.69
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91806
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59554
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97125
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.12
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,112.88
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,119.88
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.88
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,82.38
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,82.38
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.38
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.31
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99136
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9802200000000001
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9425
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.13
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9139700000000001
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.50475
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97955
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,251.69
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,83.5
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,83.88
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.62
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97015
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9100600000000001
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.88
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473600000000001
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55904
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.55
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.53
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,87.75
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,90.12
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,88.38
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,77.62
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,77.88
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.88
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.06
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8491200000000001
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9885299999999999
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9206200000000001
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91507
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7328100000000001
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9539799999999999
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.22
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,251.28
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,251.52
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,72.25
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.12
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.88
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98059
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93091
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
