Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95691
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97144
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9744299999999999
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.17
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.19
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.62
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,74.12
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,73.88
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.44
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9965799999999999
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95483
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.38
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762299999999999
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63937
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82519
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,78.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,78.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,61.12
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.38
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.44
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99393
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736299999999999
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90512
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9204700000000001
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93634
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,250.16
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.16
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.19
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99216
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873700000000001
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9625799999999999
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9008200000000001
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7571399999999999
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9752799999999999
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Min),A,86.5
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Current (Max),A,92.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,88.75
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9970100000000001
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9488200000000001
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.38
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8345299999999999
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62341
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9813200000000001
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.84
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.92
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Min),A,87.88
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Current (Max),A,88.5
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,88.12
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.94
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99384
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9261799999999999
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.38
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92325
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65652
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9575799999999999
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.61
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.62
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,59.88
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.75
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-04 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91174
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97452
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848600000000001
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90286
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92206
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9278200000000001
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
