Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.25
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9068
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95926
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86941
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94073
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9473299999999999
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Min),V,250.83
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.69
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9659700000000001
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98154
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9625799999999999
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9279200000000001
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93732
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9314600000000001
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Min),V,251.36
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (Max),V,251.39
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88812
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98114
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9693
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.13
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7370899999999999
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92584
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91727
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82663
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97659
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.5
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93704
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91064
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9711299999999999
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Current (Max),A,64.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.44
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831799999999999
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9701799999999999
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85534
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94189
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96567
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9721700000000001
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9637100000000001
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8986799999999999
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9283399999999999
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95837
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.81
