Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.95
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.94
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83093
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9601700000000001
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94647
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95206
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9771700000000001
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.66
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Min),A,63.75
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Current (Max),A,64.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.93
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8688
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97913
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9247700000000001
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794299999999999
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.14
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.88
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83044
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9897799999999999
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812299999999999
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.69
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7847
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92853
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9848899999999999
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.27
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.28
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.88
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Current (Max),A,69.12
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89075
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9074399999999999
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95688
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9803799999999999
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.52
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Min),A,71.62
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.62
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97504
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9623700000000001
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9135700000000001
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9505899999999999
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99261
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Min),V,251.45
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Min),V,251.58
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (Max),V,251.59
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Current (Max),A,89.62
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.75
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97446
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9790000000000001
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91415
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94363
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99274
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.12
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Current (Max),A,52.88
