Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Min),A,100.62
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Current (Max),A,101.75
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,101.25
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.88
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856600000000001
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93625
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9665799999999999
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95306
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.09
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Min),A,83.62
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Current (Max),A,84.12
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99039
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97388
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9672200000000001
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95929
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93274
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9829100000000001
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,63.12
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Min),A,75.75
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Current (Max),A,76.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.88
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83868
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97659
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9757100000000001
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96139
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9616399999999999
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9664
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.89
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Current (Max),A,61.12
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.62
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9562700000000001
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9431799999999999
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9455899999999999
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Min),A,73.25
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Current (Max),A,73.62
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.06
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87955
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9501299999999999
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9480299999999999
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98779
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.41
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.5
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.62
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Min),A,84.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Current (Max),A,84.25
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89355
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884299999999999
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95126
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537700000000001
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9858100000000001
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.09
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.14
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Min),A,88.88
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Current (Max),A,89.62
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.75
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8924200000000001
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899899999999999
