Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859899999999999
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85177
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9657899999999999
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Current (Max),A,70.12
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,69.38
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93542
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968899999999999
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9596600000000001
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93155
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627700000000001
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.69
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Min),A,71.88
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Current (Max),A,73.38
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.13
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85721
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9841
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91656
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9360299999999999
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9831799999999999
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Min),A,90.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Current (Max),A,97.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,91.88
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.44
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96793
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9864200000000001
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94568
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95636
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859600000000001
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.12
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.23
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.2
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.83
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Current (Max),A,55.25
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Min),A,99.88
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Current (Max),A,100.88
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.38
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88382
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9814799999999999
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758600000000001
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88455
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97195
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.02
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.05
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.66
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.5
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Min),A,79.12
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Current (Max),A,79.75
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.13
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90109
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94952
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92285
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9933200000000001
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.62
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,83.75
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.12
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Min),A,120.12
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Current (Max),A,133.5
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.44
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8513200000000001
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9666399999999999
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97757
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
