Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9676799999999999
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8700200000000001
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98666
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Min),A,103.38
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Current (Max),A,104.62
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.75
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93222
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9311799999999999
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9406399999999999
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.27
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.36
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.17
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.3
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Current (Max),A,61.12
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Min),A,95.88
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Current (Max),A,104.5
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,97.88
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98267
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9764700000000001
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9679
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9717100000000001
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Min),A,76.5
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Current (Max),A,76.75
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.63
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98056
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96954
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95239
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9624
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8804299999999999
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98929
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.5
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.23
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.25
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Min),A,111.5
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Current (Max),A,111.75
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,111.62
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99423
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9839200000000001
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98813
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.62
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.92
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Min),A,93.62
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Current (Max),A,93.88
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Min),A,63.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Min),A,128.5
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Current (Max),A,128.75
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,128.62
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9972799999999999
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9880399999999999
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95795
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96777
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91986
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9926799999999999
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,75.38
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.25
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.73
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Min),A,88.62
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Current (Max),A,88.75
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,88.62
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Min),A,121.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Current (Max),A,121.25
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,121.12
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99371
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9860200000000001
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97101
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96857
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96298
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.978
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
