Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.11
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Min),A,69.38
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Current (Max),A,69.5
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,69.38
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Min),A,90.5
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Current (Max),A,90.88
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,90.62
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9919399999999999
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94089
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9149799999999999
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99377
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.88
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.12
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.17
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Current (Max),A,76.12
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,76.12
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Min),A,99.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Current (Max),A,100.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,99.62
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.5
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99423
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97504
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94345
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8973700000000001
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88339
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9936200000000001
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,81.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,81.38
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.12
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.06
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Min),A,128.38
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Current (Max),A,128.62
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,128.38
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.38
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99771
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9382299999999999
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95276
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90707
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9763799999999999
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.34
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.44
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.58
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Min),A,85.75
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Current (Max),A,92.25
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,88.88
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Min),A,86.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Current (Max),A,99.12
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.62
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9975299999999999
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9850200000000001
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9513799999999999
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97403
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9769
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.61
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.75
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.77
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Min),A,70.62
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Current (Max),A,70.62
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.38
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Current (Max),A,85.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.19
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9946299999999999
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96045
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9894700000000001
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.86
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.02
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.08
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Min),A,113.75
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Current (Max),A,114.12
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Min),A,65.75
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Current (Max),A,66.75
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Min),A,104.25
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Current (Max),A,104.38
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.25
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.13
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98395
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9812299999999999
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9781200000000001
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92868
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9965200000000001
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.38
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.83
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.3
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
