Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Min),A,96.5
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Current (Max),A,96.62
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,96.62
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Min),A,135.38
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Current (Max),A,136.25
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,135.88
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9964
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9849899999999999
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9289200000000001
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8925200000000001
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98782
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.56
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.94
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.03
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Current (Max),A,61.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Min),A,83.5
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Current (Max),A,87.75
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,84.88
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.25
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98865
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903299999999999
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.62
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642299999999999
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7512800000000001
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99615
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,76.12
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,76.5
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.89
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.95
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,39.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Min),A,154.38
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Current (Max),A,159.62
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,157.5
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9989899999999999
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99185
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704299999999999
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.87
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71316
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.67
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.75
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Min),A,83.12
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Current (Max),A,83.5
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,83.25
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Current (Max),A,56.25
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Min),A,98.62
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Current (Max),A,101.5
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.25
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9965200000000001
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888299999999999
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715600000000001
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.69
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86261
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8917200000000001
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9846799999999999
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.39
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.58
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.64
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Min),A,58.88
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Current (Max),A,59.25
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Min),A,99.62
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Current (Max),A,104.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99646
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9679
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95895
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527899999999999
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77993
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9938
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,70.62
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.3
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.42
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Min),A,73.38
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Current (Max),A,73.38
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,73.38
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Min),A,125.25
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Current (Max),A,132.88
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,128.38
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99744
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96649
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91141
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89938
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99295
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,74.12
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.05
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.89
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.92
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Current (Max),A,65.88
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Min),A,118.25
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Current (Max),A,123.25
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,119.88
