Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.18
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9963700000000001
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93405
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96265
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95367
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,76.5
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,84.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.12
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.48
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.61
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Min),A,80.38
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Current (Max),A,80.5
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Min),A,112.12
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Current (Max),A,119.25
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.88
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82058
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9806799999999999
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90927
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93185
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9869100000000001
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Min),A,84.62
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Current (Max),A,87.62
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86819
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99493
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715600000000001
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9331
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9353299999999999
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97577
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.66
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.8
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.62
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Min),A,87.38
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Current (Max),A,92.38
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.25
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93722
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95999
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90304
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92953
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9912700000000001
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.62
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Min),A,100.75
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Current (Max),A,104.12
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.62
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939899999999999
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9542799999999999
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.63
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9665799999999999
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8282700000000001
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9891700000000001
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Min),V,250.16
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Min),A,99.62
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Current (Max),A,101.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.25
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9329799999999999
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9273100000000001
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84955
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946299999999999
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,82.38
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,88.5
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.84
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.97
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.92
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.05
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,35.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Min),A,137.75
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Current (Max),A,144.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9276399999999999
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98172
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
