Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9537
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9475399999999999
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,69.88
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.03
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.06
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Min),A,106.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Current (Max),A,106.62
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.25
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98151
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98761
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91907
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.19
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.22
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Current (Max),A,61.25
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Min),A,78.75
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Current (Max),A,79.25
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95642
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96872
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94955
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9472
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.64
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.59
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.41
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.45
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.88
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98856
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97321
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505600000000001
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9454899999999999
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94406
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.69
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.81
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.53
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.55
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9774799999999999
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92981
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9255700000000001
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.48
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.62
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Min),A,117.25
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Current (Max),A,121.62
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,120.38
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99344
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9786100000000001
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95557
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.12
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.75
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Current (Max),A,63.62
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Min),A,70.38
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.31
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9890700000000001
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96936
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91055
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
