Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96765
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75967
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9919100000000001
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.83
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Current (Max),A,69.5
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Min),A,84.25
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Current (Max),A,84.38
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,84.38
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.75
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9683799999999999
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375600000000001
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.19
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9859
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71633
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.31
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.34
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Min),A,68.25
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.25
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Min),A,71.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,71.38
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97745
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96841
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.56
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.62
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91312
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7048300000000001
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9824799999999999
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Min),A,89.5
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Current (Max),A,94.38
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.25
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.81
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9885299999999999
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96991
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93045
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.38
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97855
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6530699999999999
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95468
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.88
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.89
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Min),A,56.75
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8882700000000001
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96039
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9231600000000001
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87713
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9582799999999999
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Min),V,251.28
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.66
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9645100000000001
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99377
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842200000000001
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9760700000000001
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94034
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.88
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.52
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Min),A,57.5
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Min),A,78.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Current (Max),A,91.12
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.38
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.25
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8675200000000001
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9964299999999999
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95196
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
