Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.91
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.56
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.61
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.55
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Min),A,61.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Current (Max),A,62.5
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Min),A,77.75
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Current (Max),A,78.25
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.12
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9959399999999999
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97098
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9577600000000001
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89181
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9693299999999999
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.59
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.88
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Min),A,73.75
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Min),A,63.25
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9931
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9881
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.18
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97131
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68652
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758600000000001
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.12
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Min),A,82.12
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Current (Max),A,85.5
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.62
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Min),A,73.62
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Current (Max),A,74.12
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.88
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.12
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9963700000000001
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9396
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94366
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89233
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97726
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.31
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.69
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.73
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Min),A,68.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Current (Max),A,68.5
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,68.25
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9935299999999999
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98462
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96298
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837899999999999
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9107
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98193
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Min),V,251.23
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.52
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Min),A,66.12
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Current (Max),A,66.5
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Min),A,82.38
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Current (Max),A,82.75
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96735
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.06
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57125
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798899999999999
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.27
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.3
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.73
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Min),A,68.88
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Current (Max),A,68.88
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Current (Max),A,72.5
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.25
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.25
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99759
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94101
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.12
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.88
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.63
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72296
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98666
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.39
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (Max),V,251.41
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
