Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Min),A,111.62
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Current (Max),A,117.12
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Min),A,71.38
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.37
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98645
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94534
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.69
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96454
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69085
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.69
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Current (Max),A,62.62
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Min),A,90.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Current (Max),A,90.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99695
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9781200000000001
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9474799999999999
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93832
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90976
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9930100000000001
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,75.25
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,79.75
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.12
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.88
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,80.62
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Min),A,107.62
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Current (Max),A,112.38
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9972799999999999
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9753700000000001
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9587700000000001
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.19
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73455
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99319
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,81.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.38
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.36
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Min),A,119.38
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Current (Max),A,130.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,124.75
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Min),A,99.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Current (Max),A,99.12
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.5
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98035
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9339
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9464100000000001
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7489899999999999
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9763200000000001
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Current (Max),A,53.88
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Min),A,65.5
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Current (Max),A,65.75
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,65.62
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9870899999999999
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97977
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.5
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9813799999999999
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74328
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9882799999999999
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (Max),V,250.08
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Min),A,70.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Current (Max),A,70.25
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.12
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Min),A,100.25
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Current (Max),A,105.5
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,102.88
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99115
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97839
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85034
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9778399999999999
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Current (Max),A,65.88
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.62
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Min),A,77.75
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Current (Max),A,77.88
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.75
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
