Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.44
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968600000000001
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99426
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9366399999999999
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9835799999999999
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77798
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (Max),V,250.66
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Min),A,97.25
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Min),A,58.38
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Current (Max),A,63.75
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99826
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9933799999999999
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97119
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.75
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99423
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79956
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9864200000000001
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.88
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (Max),V,249.81
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Min),A,114.88
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Current (Max),A,115.88
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,115.38
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Current (Max),A,56.88
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Min),A,100.38
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Current (Max),A,100.62
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.44
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99921
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9781799999999999
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9542200000000001
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.38
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,84.5
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.38
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9157700000000001
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9851700000000001
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.59
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Min),A,136.25
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Current (Max),A,136.38
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,136.38
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Min),A,100.75
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Current (Max),A,107.25
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.38
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.81
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99765
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97977
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9219700000000001
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9933799999999999
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90579
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,69.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.12
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Min),A,103.75
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Current (Max),A,104.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,103.88
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,46.88
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Min),A,88.25
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Current (Max),A,91.12
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.75
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9970100000000001
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9898399999999999
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93021
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582799999999999
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9632299999999999
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (Max),V,250.19
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Min),V,250.48
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Min),A,67.62
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Min),A,79.75
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Current (Max),A,80.75
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.38
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91125
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855299999999999
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94275
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9061299999999999
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Min),A,92.25
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Current (Max),A,93.25
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,92.88
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Min),A,61.62
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Current (Max),A,62.38
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968899999999999
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939600000000001
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96368
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
