Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9534
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9882200000000001
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,88.38
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,88.5
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Min),V,249.94
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.41
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Min),A,109.12
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Current (Max),A,109.25
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,109.25
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Min),A,68.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Current (Max),A,69.12
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Min),A,102.38
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Current (Max),A,102.62
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,102.5
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9782700000000001
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9981399999999999
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98013
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83163
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9936799999999999
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.88
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.62
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,71.88
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Min),V,247.2
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (Max),V,247.22
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Min),A,90.38
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Current (Max),A,90.62
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Min),A,70.38
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Current (Max),A,71.62
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,71.12
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Min),A,126.62
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Current (Max),A,126.75
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.62
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.63
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99915
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97934
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96835
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8407
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9955700000000001
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,82.5
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,82.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.62
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.09
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Min),A,92.12
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Current (Max),A,92.38
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.25
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Min),A,137.88
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Current (Max),A,139.5
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,138.75
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9904799999999999
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9940200000000001
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.38
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98846
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90091
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97406
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.62
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.5
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Min),A,78.12
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Current (Max),A,86.25
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.88
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Min),A,97.25
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.44
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9935299999999999
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9833700000000001
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9795799999999999
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9896799999999999
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728399999999999
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97336
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Min),V,249.64
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (Max),V,247.84
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Min),A,78.38
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,78.38
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Min),A,78.5
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Current (Max),A,79.5
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.75
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99319
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818100000000001
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9498
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9723799999999999
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Min),A,70.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Current (Max),A,70.12
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.12
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Min),A,89.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Current (Max),A,89.38
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,89.12
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96042
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97198
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9848
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98621
