Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81061
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9551700000000001
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.75
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Min),V,250.41
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Min),A,71.25
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.19
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99713
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98355
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9762
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.38
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.52
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Min),A,80.75
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Current (Max),A,80.88
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,80.88
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Min),A,74.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Current (Max),A,74.5
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.94
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9721700000000001
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9862700000000001
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9665799999999999
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91775
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.987
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.34
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Min),A,105.75
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Current (Max),A,107.38
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.38
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9923700000000001
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98087
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95605
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98025
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.66
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Min),A,72.88
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Current (Max),A,73.75
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.38
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,49.75
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Min),A,110.75
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Current (Max),A,111.88
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.38
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99695
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9517200000000001
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728399999999999
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99026
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Min),A,107.88
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Current (Max),A,116.62
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,110.25
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Min),A,91.12
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Current (Max),A,91.75
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.38
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.19
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8783200000000001
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96536
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9853200000000001
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646600000000001
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9844700000000001
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Min),V,247.56
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Min),A,88.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Current (Max),A,88.75
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9978899999999999
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9901399999999999
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9919399999999999
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87921
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98395
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.25
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.88
