Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (Max),V,250.5
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Min),A,113.25
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Current (Max),A,113.38
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.38
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Current (Max),A,70.62
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.62
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9883700000000001
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718899999999999
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97665
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96445
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75213
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812299999999999
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.66
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.67
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Min),A,86.62
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Current (Max),A,86.75
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.75
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.75
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99115
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9654200000000001
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.927
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9422
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (Max),V,251.05
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Min),A,52.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9962200000000001
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97183
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92584
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78012
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9454600000000001
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (Max),V,251.06
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Min),A,65.25
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.38
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.5
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98859
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9746100000000001
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93655
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.991
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9863
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.88
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Min),V,247.8
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Min),A,79.5
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Current (Max),A,79.75
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.62
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Min),A,79.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Current (Max),A,81.5
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,80.75
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.07
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8681
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9553200000000001
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.31
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9713700000000001
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69784
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99179
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Min),V,251.47
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Min),A,100.62
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Current (Max),A,101.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.75
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9905700000000001
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9745799999999999
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96039
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.06
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90546
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69522
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9879100000000001
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.69
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.39
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Min),A,56.62
