Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.75
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Min),A,85.38
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Current (Max),A,86.12
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,85.62
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85019
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9653299999999999
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.87
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91089
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76742
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.58
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Min),A,69.88
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Current (Max),A,70.62
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.25
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.06
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992899999999999
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97415
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9897799999999999
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8497899999999999
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94842
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9865700000000001
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Min),A,109.12
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Current (Max),A,109.25
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.12
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96939
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9659399999999999
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95801
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.87
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8714
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76349
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.38
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.45
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.48
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Min),A,79.75
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Current (Max),A,80.12
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,79.88
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90765
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9619700000000001
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84475
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84445
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9857799999999999
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Min),V,250.59
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.97
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Min),A,85.12
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Current (Max),A,85.5
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.25
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9342600000000001
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9676799999999999
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96573
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97757
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80423
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95105
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.58
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.38
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Min),A,76.12
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Current (Max),A,76.25
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.25
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.12
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94232
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9654799999999999
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67614
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91528
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Current (Max),A,63.62
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.13
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
