Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93878
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9474799999999999
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.13
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454299999999999
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8165600000000001
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9147299999999999
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Min),V,251.67
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95837
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.44
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78976
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6573399999999999
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93127
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Min),V,251.08
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (Max),V,251.09
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Min),V,251.33
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (Max),V,251.38
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Min),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.88
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.56
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94491
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.06
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708899999999999
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6127600000000001
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9584600000000001
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.44
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960899999999999
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94339
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.75
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93442
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7227100000000001
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.2
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Min),V,251.53
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Current (Max),A,59.38
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.69
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81204
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9402200000000001
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91965
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9295899999999999
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9688100000000001
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Min),V,252.14
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (Max),V,252.19
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.17
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Min),V,252.41
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (Max),V,252.47
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.44
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Min),A,63.75
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Current (Max),A,59.38
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93268
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98364
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761700000000001
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78317
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92264
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.41
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (Max),V,246.78
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Min),A,62.75
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8175
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776600000000001
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97024
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
