Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.75
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462299999999999
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76168
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93124
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.38
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.41
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.33
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.36
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.19
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91855
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9705799999999999
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9701200000000001
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9774799999999999
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74569
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9345100000000001
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9232799999999999
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9912700000000001
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.81
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9604799999999999
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7402
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9539200000000001
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.16
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8968200000000001
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928899999999999
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88641
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75946
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9808
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.37
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.81
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7926300000000001
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772299999999999
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.06
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8682200000000001
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77441
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9517200000000001
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Min),V,251.27
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.5
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97934
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728700000000001
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9431799999999999
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75616
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9489700000000001
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.42
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.41
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.41
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Min),A,49.62
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.88
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8598899999999999
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99725
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.75
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.37
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73773
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78598
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9433600000000001
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
