Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.72
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Min),A,65.75
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Current (Max),A,66.75
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.44
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9040799999999999
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.37
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74969
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81811
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9276399999999999
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Min),V,249.38
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.48
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8837
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888600000000001
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9680200000000001
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89026
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8078
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9218700000000001
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.06
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76999
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9835799999999999
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.56
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74798
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78158
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94394
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.56
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.84
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.92
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.44
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6633600000000001
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697600000000001
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.75
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79043
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.47
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.11
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.81
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.87
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8404799999999999
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686899999999999
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8522299999999999
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75192
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93994
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.25
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67135
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9739700000000001
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.88
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9317
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59213
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9774799999999999
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.05
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,26.88
