Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Min),A,61.62
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Current (Max),A,61.88
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.06
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77417
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9553799999999999
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8674
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7698
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9593799999999999
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.08
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.63
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77444
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9750700000000001
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8891
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8197
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516899999999999
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.25
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.3
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8316600000000001
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9666399999999999
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83468
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7469399999999999
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.36
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Current (Max),A,67.38
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.56
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84393
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855299999999999
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96304
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.5
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.81
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7543
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72348
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94147
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.69
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Min),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (Max),V,247.98
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.5
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.43
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7991
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688100000000001
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9717399999999999
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.44
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9565100000000001
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6771199999999999
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95837
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.25
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.63
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77679
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9902
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95801
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.75
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9051799999999999
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7097100000000001
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.48
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.5
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8042600000000001
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9829700000000001
