Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.38
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8912
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67407
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.81
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.89
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.81
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83136
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99371
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97446
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.38
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7933899999999999
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68316
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9333799999999999
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.41
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.87
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.19
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80392
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9951200000000001
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.06
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8957799999999999
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72607
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96399
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Min),V,251.81
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (Max),V,251.92
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Min),V,252.02
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.06
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Current (Max),A,54.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9797399999999999
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98254
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98895
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.75
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94406
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6773
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91058
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.58
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81707
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877299999999999
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.25
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87356
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63952
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8859799999999999
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Min),V,252.2
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (Max),V,252.27
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Min),V,252.84
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (Max),V,252.86
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.06
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7539600000000001
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9760700000000001
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97519
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.12
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87613
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59826
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98172
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (Max),V,248.23
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.38
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.75
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.43
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8036800000000001
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97259
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
