Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.5
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83639
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.56213
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9345100000000001
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.95
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.41
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-05 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98236
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96783
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8655700000000001
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81579
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94141
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.78
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Min),A,63.38
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Current (Max),A,63.38
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.37
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86206
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97244
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.62
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93387
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69445
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89059
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Min),V,249.61
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (Max),V,249.61
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.8
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.75
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.772
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97687
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.31
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95932
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67553
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91522
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Current (Max),A,63.12
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8717600000000001
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98727
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91913
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7669600000000001
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94293
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.91
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.31
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91507
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9938
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.63
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91232
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74563
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97812
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.16
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97452
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.06
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90143
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69488
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98206
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
