Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.03
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.23
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Current (Max),A,69.75
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.75
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81045
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98166
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98441
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83691
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91107
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95883
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Min),A,70.62
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Current (Max),A,71.25
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.75
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81445
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97726
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83035
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93036
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9202
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Min),V,250.36
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.42
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8099
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98962
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.13
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97397
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75103
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.41
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.78
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83334
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95291
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8165600000000001
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97562
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.27
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Min),A,66.62
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.13
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97906
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84567
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89459
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95523
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.09
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.36
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8994700000000001
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98242
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92853
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82995
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93313
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.09
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.27
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.3
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.23
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.25
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,9.0
