Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Min),A,65.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Current (Max),A,65.12
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,65.12
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8816799999999999
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96814
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.37
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91531
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75122
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95889
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.06
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.3
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.94
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Min),A,66.88
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98047
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98544
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99207
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.88
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95889
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93036
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98453
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (Max),V,251.22
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Min),A,101.38
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Current (Max),A,101.88
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.62
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97473
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96667
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8819600000000001
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95157
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99042
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Min),A,93.38
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Current (Max),A,93.62
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96597
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96512
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90942
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9321
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Min),V,250.56
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (Max),V,250.56
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Min),V,248.39
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Current (Max),A,50.5
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Min),A,84.25
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Current (Max),A,84.5
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.37
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88339
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97314
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8611700000000001
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88235
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98291
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.34
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.39
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Min),A,93.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Current (Max),A,93.88
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,93.38
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84945
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99698
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96515
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95181
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86264
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.983
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.88
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Min),V,250.12
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.14
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Min),V,249.69
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (Max),V,249.72
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.25
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.25
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,62.62
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Min),A,99.5
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Current (Max),A,99.62
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
