Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95895
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97067
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92316
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9259
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.7
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.73
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.61
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Min),A,117.5
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Current (Max),A,120.38
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.88
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.19
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87503
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96518
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.56
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93887
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7994
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9881
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.38
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.38
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Min),V,249.12
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.08
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.14
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Min),A,98.75
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Current (Max),A,100.12
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87411
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99387
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97076
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8925799999999999
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.5
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Current (Max),A,53.62
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Min),A,86.25
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Current (Max),A,86.75
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.38
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.5
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96817
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99185
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93722
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94958
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96518
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.12
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.91
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.86
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Min),A,76.88
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,77.75
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Min),A,82.25
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Current (Max),A,82.38
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.25
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88528
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99304
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96674
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94754
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91336
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95413
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.97
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.73
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Min),A,60.5
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Current (Max),A,61.38
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Min),A,72.75
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Current (Max),A,74.25
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.75
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88907
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99594
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98911
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88333
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9357
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99332
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,66.88
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.75
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.34
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.34
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.98
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Min),A,70.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Current (Max),A,70.12
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Min),A,120.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Current (Max),A,120.12
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.12
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.38
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89291
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99625
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94272
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
