Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96222
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98871
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.33
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.42
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.69
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.72
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.03
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Min),A,92.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Current (Max),A,93.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Min),A,87.75
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Current (Max),A,88.25
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.12
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97498
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98758
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97928
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97366
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,94.62
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,94.62
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.62
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.86
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.88
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.91
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.92
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.81
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,37.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Min),A,60.88
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Current (Max),A,61.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.88
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Min),A,153.25
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Current (Max),A,153.88
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,153.62
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.06
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77758
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9938
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98776
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95767
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98877
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.16
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.19
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.36
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.42
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.05
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Min),A,69.38
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Current (Max),A,70.25
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,69.62
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Min),A,109.75
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Current (Max),A,110.25
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,109.88
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.93
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79208
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9801
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96979
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99408
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,78.12
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,78.25
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.25
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Min),A,63.25
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,63.38
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Min),A,120.25
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Current (Max),A,125.25
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.75
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.69
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78332
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99139
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95117
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93191
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99219
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.38
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Min),V,251.02
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (Max),V,251.06
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (Max),V,250.95
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (Max),V,248.17
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Current (Max),A,51.75
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Min),A,130.12
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Current (Max),A,130.62
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.38
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86279
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93085
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97958
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98468
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (Max),V,247.3
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.78
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.8
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.56
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Min),A,65.5
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Current (Max),A,66.25
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,65.88
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Min),A,101.62
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Current (Max),A,101.62
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.62
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.81
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8506799999999999
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8914200000000001
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95874
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98373
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
