Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.75
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.95
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Min),A,57.88
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Min),A,101.62
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Current (Max),A,101.88
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,101.75
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98984
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98672
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85455
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96118
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9808
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.86
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,48.62
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Min),A,55.5
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Min),A,107.75
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Current (Max),A,108.25
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90475
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97513
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98865
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96652
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96384
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99304
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,77.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.25
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.31
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Min),A,54.5
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Min),A,123.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Current (Max),A,123.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.922
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98907
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99362
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,64.88
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.33
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Min),A,93.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Current (Max),A,95.25
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,94.12
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Min),A,113.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Current (Max),A,121.38
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.75
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8228700000000001
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9765
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97476
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98663
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98499
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Min),V,250.02
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (Max),V,250.05
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.77
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.83
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Min),A,74.25
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Current (Max),A,75.88
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,75.12
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Min),A,92.5
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Current (Max),A,93.12
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,92.88
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87359
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98608
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96378
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96133
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98419
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98511
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.81
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.86
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Min),A,70.62
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Current (Max),A,71.25
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,70.88
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Min),A,98.62
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Current (Max),A,99.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,98.75
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8531200000000001
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95639
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94955
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9967
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98581
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,81.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.12
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.75
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (Max),V,249.36
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
