Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Current (Max),A,35.5
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Min),A,109.75
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Current (Max),A,114.88
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,112.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Min),A,84.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Current (Max),A,96.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.13
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88321
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98618
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.62
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97543
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97168
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.28
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.12
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Min),A,118.25
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Current (Max),A,123.25
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,121.12
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.87
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8618399999999999
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8247
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99094
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.77
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.61
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.64
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.12
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Min),A,105.62
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Current (Max),A,106.25
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,105.88
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98813
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97263
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98202
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95682
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.88
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.75
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Min),A,68.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Current (Max),A,69.75
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Min),A,126.75
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Current (Max),A,127.62
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.12
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8909299999999999
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97784
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9744
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97128
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99539
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.62
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,74.88
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.75
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.67
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.17
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.03
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.09
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,33.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Min),A,61.25
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Current (Max),A,68.5
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Min),A,133.12
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Current (Max),A,136.88
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.62
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93805
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97244
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8514700000000001
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99625
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99484
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,69.75
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,69.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,82.12
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,82.38
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.25
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.56
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Min),A,101.75
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Current (Max),A,103.38
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Min),A,127.88
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Current (Max),A,128.12
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.87
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99152
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99493
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96008
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8370000000000001
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96954
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.11
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.27
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Current (Max),A,53.38
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Min),A,67.25
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Current (Max),A,68.88
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.12
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Min),A,89.5
