Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Current (Max),A,89.62
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,89.62
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98993
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98422
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97891
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91522
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98871
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,85.25
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,86.75
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.61
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Min),A,130.38
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Current (Max),A,132.38
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.38
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.06
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99042
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9906
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97379
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96847
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98697
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.38
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Min),V,247.48
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.52
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Min),A,60.75
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Min),A,75.5
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Current (Max),A,76.88
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.12
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Min),A,84.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Current (Max),A,84.5
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.31
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98538
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96674
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93463
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.12
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Min),V,251.03
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Min),A,82.62
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Current (Max),A,82.75
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Min),A,91.75
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Current (Max),A,96.12
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.12
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.56
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93417
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97967
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98294
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.41
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.22
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.34
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Min),A,68.75
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Min),A,90.5
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Current (Max),A,90.62
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9679
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.923
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97897
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.66
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.45
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.91
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Min),A,65.38
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Current (Max),A,65.5
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Min),A,89.75
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Current (Max),A,90.25
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.38
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8438100000000001
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93161
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.81
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9939
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55419
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95941
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.45
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.33
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Min),A,69.38
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Current (Max),A,69.38
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,69.38
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Min),A,70.62
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Current (Max),A,71.75
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,70.88
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.31
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92694
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97668
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89761
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
