Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98776
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79413
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98102
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.86
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Min),A,68.62
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Min),A,78.75
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Current (Max),A,80.5
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.56
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93994
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8528700000000001
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.996
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,77.38
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.38
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.38
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.95
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.97
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.2
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Min),A,116.12
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Current (Max),A,121.25
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,118.38
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.31
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76245
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99374
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96249
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.63
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.06
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.43124
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33754
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97504
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.88
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.91
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.84
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.91
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Min),A,90.12
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Current (Max),A,90.38
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,90.25
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.62
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96945
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94488
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8222
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95843
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.38
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.42
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.39
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Min),A,53.88
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Min),A,50.38
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Min),A,73.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Current (Max),A,77.62
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94659
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96951
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.69
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.12
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.1332
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27315
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98743
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (Max),V,251.5
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Min),A,100.62
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Current (Max),A,101.62
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.12
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.69
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74038
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98117
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.94
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97308
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7397100000000001
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.25
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (Max),V,250.2
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.67
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.81
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Min),A,124.88
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Current (Max),A,125.38
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,125.12
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
