Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93631
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77142
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.38
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.56
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.5
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.62
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Min),A,119.38
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Current (Max),A,120.38
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,119.88
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.5
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98843
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95035
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91757
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8884
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99228
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.59
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.55
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Min),A,100.12
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Current (Max),A,100.62
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,100.25
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.44
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92285
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96564
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.44
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93158
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20537
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.3
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.89
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.94
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Min),A,122.75
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Current (Max),A,123.12
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,123.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87375
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99496
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95956
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.36
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.41
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Min),V,248.67
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.64
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.72
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Min),A,78.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Current (Max),A,78.25
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,78.12
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Min),A,96.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Current (Max),A,96.75
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,96.12
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98581
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95257
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97394
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97021
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99185
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.34
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,48.38
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,70.12
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,70.38
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,70.12
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,97.38
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,97.5
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.12
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.25
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98193
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99329
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8922700000000001
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.31
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93301
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89966
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96741
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.17
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.81
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,57.5
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,47.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,48.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.75
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,62.62
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98981
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97275
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9086
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97601
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
