Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.02
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.31
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.44
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,54.62
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,103.88
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,105.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,104.25
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.63
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99655
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99738
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96136
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.94
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78167
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8497
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92111
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.25
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.45
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.47
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,65.88
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,66.38
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,83.62
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,84.25
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99493
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97379
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98349
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8287
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.25
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.97
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.08
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,72.25
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,72.38
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.38
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,107.25
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,112.12
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.13
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99808
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96722
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.81
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8760100000000001
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75436
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.06
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,61.5
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,87.75
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,90.25
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.75
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99335
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93832
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93783
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.53
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.09
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,63.62
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,63.62
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,63.75
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,64.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,85.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,85.38
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98264
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97098
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96255
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86261
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96362
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.11
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.19
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.38
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.25
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,70.38
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,79.5
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.25
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.31
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99506
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98038
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96927
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93179
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98651
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.78
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.98
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.77
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,63.0
