Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,68.88
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.25
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.25
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,94.12
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,94.62
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.13
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99362
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95654
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,24.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94089
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93997
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98831
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.58
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.69
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.66
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,49.12
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.75
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,90.25
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,90.5
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,90.38
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.56
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99579
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99356
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91833
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-51.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.57604
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93115
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98923
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.38
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.75
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.78
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,44.62
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,69.5
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,69.38
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,91.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,91.12
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.56
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98877
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.991
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92584
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98618
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9393
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96402
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.73
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.52
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.55
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,82.38
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,82.38
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.38
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,57.75
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98102
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-73.38
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.44
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24318
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80993
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.95
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,76.88
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,77.62
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.56
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99182
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99158
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94372
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.07
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.64556
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9104
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94784
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.38
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.97
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,56.88
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.06
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99326
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95038
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95221
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96991
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.81
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.03
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.66
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,61.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,62.25
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,79.12
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,79.75
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.18
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
