Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99866
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89831
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9892
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.62
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.14
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.69
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.72
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,118.62
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,118.62
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,118.62
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,93.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,93.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.94
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99652
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99002
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95032
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.12
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96472
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99289
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.95
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,102.25
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,102.38
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,102.25
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,55.12
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,94.88
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,95.25
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.56
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99478
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89651
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.88
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97678
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97238
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.7
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,103.75
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,106.88
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.25
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.81
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9938
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95099
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.25
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98584
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65975
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99771
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,94.12
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,94.25
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.25
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,249.53
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,249.53
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.8
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.88
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.88
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,32.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,97.5
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,97.5
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,129.88
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,130.38
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,130.12
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99872
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96408
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.5
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39815
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99472
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,77.12
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,77.5
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.25
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,250.31
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,248.22
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,81.75
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,83.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,82.38
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,36.38
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,115.38
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,121.12
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.12
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.38
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99533
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.69
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91141
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.33928
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.45
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.3
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,104.38
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,105.75
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,105.12
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.87
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99338
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
