Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.25
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05592
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95096
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.12
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,247.11
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,247.11
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.22
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.55
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,37.62
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,81.88
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,89.25
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.75
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99258
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97284
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93744
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97983
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,250.67
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,250.69
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,55.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,41.12
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,85.62
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,87.5
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.25
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.5
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92465
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98322
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8898299999999999
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97556
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98392
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,250.64
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,248.58
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,248.62
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,27.12
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,45.12
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,46.38
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,84.5
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,84.62
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,84.62
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99203
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99622
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98865
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9855
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.31
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.34
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.84
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.92
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,78.75
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,79.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,78.88
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,75.75
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,77.12
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.62
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,100.5
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,101.12
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.88
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98975
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25362
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95789
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.78
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.16
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.7
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,74.62
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,74.75
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.62
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,65.25
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,66.12
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99481
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94794
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.974
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96258
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,247.09
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,247.2
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.34
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.91
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.97
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,69.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,73.38
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,71.12
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,70.12
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.88
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,51.12
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99393
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97354
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.44
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99423
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57894
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
