Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,68.5
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.38
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.05
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.33
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,69.12
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,69.25
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.12
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,103.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,103.62
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,103.38
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.37
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84836
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99915
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99197
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99771
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,140.88
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,141.12
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,125.75
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,126.75
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.25
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,246.16
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.38
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.84
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,36.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,41.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,148.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,148.25
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,148.12
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,93.25
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,94.88
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,165.75
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,167.12
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,166.38
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9603
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97613
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95727
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98819
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99084
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9881
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,54.62
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.62
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,70.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.62
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.83
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.36
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.42
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,68.12
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.88
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,74.62
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,75.88
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.12
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,105.88
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,107.12
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,106.88
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91763
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99109
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96957
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99228
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99554
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99451
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,85.75
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,86.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.12
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,89.12
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,89.12
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.12
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,246.97
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.11
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,245.17
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.17
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,94.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,94.75
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,94.62
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,91.62
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,92.38
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,92.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,125.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,125.88
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.13
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95315
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98785
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99496
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99066
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99457
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.5
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.12
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,69.75
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.62
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.66
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.11
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.22
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.8
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,36.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,84.38
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,84.5
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,77.12
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,78.75
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.12
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,145.62
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,149.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,146.62
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98218
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97699
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97061
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99066
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99094
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.08
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.45
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.48
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.86
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,90.5
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,90.62
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.62
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,67.75
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,68.12
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,98.88
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,98.88
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,98.88
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.44
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98407
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9126
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99643
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,93.88
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,94.62
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.25
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,247.08
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,247.11
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.09
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
