Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,30.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,84.62
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,84.88
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,84.75
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,75.75
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,76.25
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,123.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,124.25
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,123.62
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9938
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9281
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98456
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98834
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.12
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.55
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,247.3
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.41
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.16
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,92.38
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,92.38
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,77.38
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,76.38
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,83.5
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,84.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.69
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98151
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8704799999999999
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99091
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99622
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99307
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,69.62
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.88
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.62
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,81.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.75
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,247.45
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,89.62
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,90.75
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.25
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,100.5
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,101.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,100.75
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,102.62
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,103.25
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.87
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99704
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99628
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94876
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8273
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95715
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98682
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.66
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.7
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,64.12
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,65.62
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,95.88
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,97.25
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.62
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.75
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9967
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95889
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9107
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89294
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90277
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.94
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,46.88
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,49.38
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,49.5
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99545
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97293
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97971
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99518
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99432
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9913
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,71.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,72.25
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,67.62
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.88
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,249.16
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,247.48
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,95.12
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,97.88
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.25
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,89.38
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,91.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,110.88
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,111.38
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.12
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.38
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.974
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93845
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89276
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9939
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95853
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Min),V,250.22
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (Max),V,250.23
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Min),V,250.05
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (Max),V,250.06
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (Max),V,247.91
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Min),A,77.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Current (Max),A,77.12
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,77.12
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Min),A,62.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Current (Max),A,68.38
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.12
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
