Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.13
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99536
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98489
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98822
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99368
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99509
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,68.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.75
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,77.88
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.75
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Min),V,249.33
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.58
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.58
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.61
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Min),A,110.12
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Current (Max),A,110.25
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,110.25
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Min),A,89.25
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Current (Max),A,89.25
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,89.25
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Min),A,115.62
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Current (Max),A,116.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,115.88
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99362
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98343
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99109
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99542
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.25
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,81.12
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,81.25
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.12
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Min),V,250.5
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (Max),V,250.53
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Min),V,250.53
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (Max),V,250.59
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Min),A,97.25
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Current (Max),A,97.38
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.38
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Min),A,93.38
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Current (Max),A,93.62
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Min),A,107.25
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Current (Max),A,107.25
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,107.25
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99603
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94763
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8850399999999999
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97659
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.03
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.53
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.61
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,56.88
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,53.75
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90469
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,248.27
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,248.28
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,247.59
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,64.25
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,64.5
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80874
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9187
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91812
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97287
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.55
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.62
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.78
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.06
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,36.88
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,51.25
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,51.38
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,45.12
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.75
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97644
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99622
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98349
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96719
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7759699999999999
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92166
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.25
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.47
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,248.14
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,55.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8659
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99915
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97705
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
