Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86105
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8503700000000001
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97797
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.78
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.27
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.11
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.14
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,24.75
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,77.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,77.25
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.12
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,57.62
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,58.12
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.88
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84851
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99451
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9678
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98379
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83078
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94107
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,249.48
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.73
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.61
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,50.75
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,35.5
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99615
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.87
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7790199999999999
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74987
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90509
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,250.39
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,250.52
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,58.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90072
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98968
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96139
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8782
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80584
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98267
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,251.09
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,251.23
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,67.75
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,69.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.25
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79751
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98694
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96493
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.25
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92435
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78167
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.914
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,251.28
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,251.22
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.66
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.7
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.81
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.69204
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97818
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.5
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92447
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86239
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94809
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,251.11
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.44
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.5
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,41.62
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.12
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70001
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91714
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9277
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94534
