Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.89
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.94
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,251.97
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,252.06
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,250.33
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,56.12
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97241
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98404
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93533
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8335899999999999
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93841
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,251.7
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,252.14
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.12
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,250.2
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,250.25
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.25
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,43.75
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.63
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8534200000000001
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95987
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90356
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95346
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96143
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,246.86
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,246.88
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,22.88
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,62.38
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,62.75
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8137800000000001
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97394
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.5
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.13
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8356600000000001
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78228
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91073
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,248.55
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.59
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,246.5
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.44
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8699600000000001
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93625
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8443
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.61
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.66
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.83
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.03
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,59.12
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.06
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99292
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.44
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8209799999999999
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79135
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97226
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,249.31
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,247.28
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.94
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.06
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7105100000000001
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97336
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97629
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.37
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93057
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7649199999999999
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95492
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.73
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,249.28
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,249.36
