Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.44
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,55.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,55.62
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.25
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.81
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73956
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97787
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97891
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.25
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78528
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74243
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86624
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,249.08
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.92
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.94
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.93
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.69
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81128
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98837
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93536
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.94
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70663
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7773100000000001
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86255
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,249.2
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,249.23
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.22
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,32.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,50.62
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.38
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91174
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97662
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8468899999999999
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.72
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,249.42
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.94
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.97
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,28.88
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,74.5
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,75.12
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.88
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.87
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8819899999999999
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98563
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.44
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95334
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7996800000000001
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98163
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,249.42
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.44
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.98
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,250.03
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.58
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,32.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,82.38
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,82.62
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.57
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79132
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97537
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.62
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92053
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61248
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97336
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,249.03
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.72
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,26.88
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,63.62
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,64.12
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.06
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8215
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97021
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97433
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.37
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70965
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7821
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84555
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,249.89
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.92
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.89
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,29.5
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.12
