Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,58.12
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,58.5
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.25
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7842100000000001
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97647
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.38
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90756
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6019800000000001
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86395
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.81
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,249.39
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.12
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.17
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.06
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9906
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9834
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.88
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.88
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96094
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6068100000000001
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87256
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,249.75
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.77
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,248.09
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,57.38
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,57.62
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,28.5
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.5
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.69
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74954
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98129
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97998
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86795
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90204
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.45
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.09
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.61
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.62
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.31
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.13
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68496
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97888
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.87
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94549
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71237
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9256
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,248.56
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,248.98
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,40.62
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.44
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.13
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75726
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94711
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94641
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80404
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91199
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Min),V,248.94
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.31
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.33
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Min),V,247.47
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.5
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.88
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Current (Max),A,42.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,41.62
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Current (Max),A,45.75
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.62
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82791
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98248
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89297
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80453
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.88
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.38
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.11
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.12
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Current (Max),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,30.88
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Min),A,71.62
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Current (Max),A,72.25
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8777799999999999
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97018
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99194
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
