Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.88
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.5
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8900100000000001
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62741
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98984
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Min),V,248.45
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.47
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.73
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.81
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Current (Max),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Current (Max),A,28.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Min),A,77.38
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Current (Max),A,77.62
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86377
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9917
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.81
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.88
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80072
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57476
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98245
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (Max),V,249.11
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.38
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Current (Max),A,55.88
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 02:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8550700000000001
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8850399999999999
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74044
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96722
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,248.47
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.56
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.31
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7821899999999999
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99377
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98007
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.94
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94662
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60229
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95431
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,248.12
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,248.2
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.88
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,246.91
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,55.75
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.06
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.69
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68762
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99188
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98126
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.38
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.94
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88061
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62756
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,252.23
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,252.27
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.25
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,252.44
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,252.48
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,250.83
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.25
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,43.5
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,48.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,48.62
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.38
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.25
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7571100000000001
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99332
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82394
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86755
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97513
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,252.52
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,252.52
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,252.52
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,252.39
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,252.41
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.39
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,46.25
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,47.25
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,46.75
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,67.12
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8697799999999999
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99728
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.94
