Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8900100000000001
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69647
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96597
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Min),V,251.83
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (Max),V,251.89
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.72
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.81
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.77
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Current (Max),A,54.75
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Min),A,68.12
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Current (Max),A,68.12
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.12
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.19
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94067
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99524
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85672
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97339
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.95
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.97
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.45
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.55
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Current (Max),A,27.12
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Min),A,58.25
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Min),A,64.38
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Current (Max),A,64.5
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.38
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 01:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.5
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9042
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98676
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8367899999999999
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7691600000000001
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98642
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.66
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.67
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.38
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Min),A,82.5
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Current (Max),A,83.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,82.75
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.12
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67269
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98776
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.25
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.25
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.25
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.13
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.927
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7893600000000001
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87485
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Min),V,250.44
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.86
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.88
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.91
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Min),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Current (Max),A,45.5
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.12
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.12
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.88
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79907
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99002
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,5.12
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,5.12
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.12
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.75
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92822
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74734
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96243
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,251.19
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,251.31
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.55
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.61
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.72
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.75
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,26.88
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,26.88
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,46.12
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,45.88
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,59.25
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,59.75
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.25
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.13
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7854899999999999
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98126
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8844299999999999
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75955
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96808
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.84
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,251.44
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.16
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.19
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,34.88
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,35.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,69.5
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,69.62
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8977
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9679
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97333
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86764
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8810100000000001
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97763
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
