Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,251.38
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,251.39
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,249.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,249.05
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,76.25
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,77.25
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8960600000000001
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84759
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8688299999999999
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87518
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,251.25
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,251.78
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,251.8
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,250.23
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,250.3
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,44.5
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.81
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98035
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93982
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84329
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73858
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9382
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.8
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,57.75
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,58.38
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.12
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.69
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78878
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98373
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9396
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.75
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.06
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91452
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63989
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,250.73
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,251.2
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,251.27
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,248.77
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,37.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.75
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,67.88
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,68.12
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.63
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7356199999999999
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96551
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9733
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.62
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8979799999999999
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.56515
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.961
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,250.33
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,250.55
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,250.61
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,24.75
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,80.62
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.13
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.37
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73751
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9548
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,5.62
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,5.62
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.62
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.5
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90777
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67098
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95886
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,250.08
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,250.14
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,53.25
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.25
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,63.38
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,64.25
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.69
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99463
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99103
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.94
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87854
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78808
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94427
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.36
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.61
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.5
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.58
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
