Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.25
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,47.38
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,48.75
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89581
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99234
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95795
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.25
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.25
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.25
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91769
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7701399999999999
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97385
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.58
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.64
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,248.72
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.75
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,49.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,50.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,64.62
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,64.75
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.43
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88159
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99536
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97806
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90332
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79876
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98563
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,48.38
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,250.16
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.17
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.97
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,247.97
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,27.5
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,27.62
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,51.62
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,78.88
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,79.25
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8816799999999999
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96896
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.56
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91952
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7500600000000001
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.84
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.86
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.3
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.31
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.22
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,60.38
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,61.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8121
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96948
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.06
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8818
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72338
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9769
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.05
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.06
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.17
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.2
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.3
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,27.38
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,27.38
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,30.62
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,31.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,59.5
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.75
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.12
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68182
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97812
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.25
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72488
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.5
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.38
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.14
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,248.92
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,248.98
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.83
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.89
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,28.5
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,31.38
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,69.25
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,69.75
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.38
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.81
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71655
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98968
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.38
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81387
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75354
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.62
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,252.3
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,252.31
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.3
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,252.28
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,252.3
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.95
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,32.88
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,32.75
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,89.38
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,89.5
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
