Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8183
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98526
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88818
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7568
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.09
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.11
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.11
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,252.27
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,252.31
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.28
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,249.97
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,31.75
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,79.88
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,80.62
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.12
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.56
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8923
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97079
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92309
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8896799999999999
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.88
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,251.05
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,251.08
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.89
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,28.25
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,40.25
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,73.5
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,73.88
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.62
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.31
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87259
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98379
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97665
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.62
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91794
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89471
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96582
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.14
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,251.19
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.77
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,30.38
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,40.5
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,64.75
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8598
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96674
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99744
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90729
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92837
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98697
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,250.98
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,250.62
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.7
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,31.38
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,31.5
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,45.38
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,118.12
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,119.25
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.75
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98001
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8478100000000001
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87182
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.84
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,249.92
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,250.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.55
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,41.75
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,81.88
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,82.5
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,82.12
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88171
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9743
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.75
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.75
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93988
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83505
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98471
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.69
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.77
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.78
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.55
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.58
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,53.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,53.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,84.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,84.75
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,84.38
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.93
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7996800000000001
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.12
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
