Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96158
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85159
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96799
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.62
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.69
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.39
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,46.62
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,46.75
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.62
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,79.38
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,79.5
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.5
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77722
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97766
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.75
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90622
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97861
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.91
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.08
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.12
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.95
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,42.62
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,43.25
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,42.88
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,86.12
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,86.25
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.25
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.37
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97842
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98199
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93384
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85464
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.75
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.66
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.72
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.69
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,251.56
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,251.58
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,51.62
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,95.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,95.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,95.25
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96887
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97128
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95514
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91064
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86554
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99002
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,251.31
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,251.42
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.38
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,251.47
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,251.47
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,248.73
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.83
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,41.5
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,83.25
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,87.5
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.38
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96258
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97064
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97342
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96683
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83816
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,251.12
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,251.17
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.16
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,251.77
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.78
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.78
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,249.22
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,249.23
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,64.88
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,65.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.88
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,37.88
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,38.5
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,82.75
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,83.38
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.88
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.06
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95639
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96649
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98315
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8204
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,251.33
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,251.33
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.33
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.86
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.91
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,79.5
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,80.38
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,80.12
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,41.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,41.12
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,82.12
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,82.5
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,82.25
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.5
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97986
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96597
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92236
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93921
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8186899999999999
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98642
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
