Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.88
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.75
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,250.92
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,251.44
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,251.48
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,248.42
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.5
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,38.25
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,86.75
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,87.62
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,87.38
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98035
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96225
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93811
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77893
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97498
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.38
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,250.94
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,251.48
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,251.53
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,248.7
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.86
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,79.25
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,79.75
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.25
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99606
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99362
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.62
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,98.38
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.88
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93838
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94659
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99475
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,79.12
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,80.25
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.38
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,250.97
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,251.03
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,251.41
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,251.45
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.39
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.44
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,44.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,72.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,72.12
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,48.5
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,48.88
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,48.75
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,176.25
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,178.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,176.62
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86865
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97443
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99646
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,104.12
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.62
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.38
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96118
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87008
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99564
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,84.88
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,91.5
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.75
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,250.72
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,250.83
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.17
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.28
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,48.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,49.38
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,41.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,189.25
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,195.38
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,193.75
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90338
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98685
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9935
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.38
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.62
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.06
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.31
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96411
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79648
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99774
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,87.25
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,87.75
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,250.66
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.75
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,250.89
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,46.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,35.38
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,41.5
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,187.12
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,190.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,188.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8305899999999999
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99774
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.88
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.88
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.88
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.88
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.12
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93368
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.81
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.25
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.3
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.72
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,38.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,60.62
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,60.88
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.75
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,52.62
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,152.12
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,152.25
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,152.25
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.63
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90146
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98199
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98489
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94055
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,79.88
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,79.88
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.88
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,250.27
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.41
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
