Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,34.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,51.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,62.62
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,55.25
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,133.38
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,138.38
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,136.25
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.81
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87866
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99347
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96979
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97226
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93295
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98944
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.38
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.11
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.06
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.14
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,51.5
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,66.38
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,68.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,80.5
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,80.88
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,80.62
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87311
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97061
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97974
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98178
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90616
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.33
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.34
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.84
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.88
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,247.42
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.47
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.88
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,37.75
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,38.75
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,63.12
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,63.25
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,63.12
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97687
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97531
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98349
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85455
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97827
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.41
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.48
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.14
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,53.62
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,33.25
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,59.88
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,60.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94257
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98517
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98901
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98764
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94113
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.88
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.5
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.02
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.08
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.48
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.55
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.52
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.56
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,70.5
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,73.25
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,71.62
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,44.5
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,45.38
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,86.38
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,87.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95178
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96844
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98605
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.62
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95627
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9169
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95654
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.73
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.77
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.95
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.02
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.08
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.16
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,41.75
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,66.5
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,67.62
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.63
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97916
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95966
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98407
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.55
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.77
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.81
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.27
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.28
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,56.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,56.12
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.12
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,70.62
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,71.88
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.25
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,60.25
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,60.38
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,60.25
