Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86477
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97879
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97659
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96057
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97031
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97537
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.7
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.72
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.98
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.03
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.38
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,42.75
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,42.88
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,63.38
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,62.38
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,56.25
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,57.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,56.62
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95602
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98202
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83221
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90417
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.3
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.86
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.2
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,51.25
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,50.75
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,74.38
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,74.62
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,74.5
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94168
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97168
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91183
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99097
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.62
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,63.5
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.62
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.81
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.88
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,45.5
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,45.62
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,50.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,51.5
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,50.62
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,97.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,99.5
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99707
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98901
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94897
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99481
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,76.5
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,76.5
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.06
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.09
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.14
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.19
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.77
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.8
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,76.75
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,78.38
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,62.5
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,62.88
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,126.25
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,126.62
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95898
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99533
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99448
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.75
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.75
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97049
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74731
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98483
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.05
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.53
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.59
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.84
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.86
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,51.38
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,52.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,49.88
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,52.38
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,51.12
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,108.38
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,108.5
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,108.38
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98383
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99338
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98859
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.25
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.75
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81509
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90533
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96561
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.67
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.7
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.92
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.95
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.67
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,25.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,49.25
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,51.88
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,52.12
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,100.62
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,101.12
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.88
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.44
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98294
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96765
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97885
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
