Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.44
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74469
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79199
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96304
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.52
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,249.91
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.94
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,248.17
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,248.19
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,36.75
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,37.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,36.88
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,38.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,69.12
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,69.5
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.25
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91009
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98099
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98392
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9024
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89184
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98175
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,250.38
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,250.42
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,248.2
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,248.25
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,30.88
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,33.25
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,32.12
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,40.38
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,40.62
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,80.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,81.88
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94351
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98886
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.94
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78466
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99524
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98254
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,250.28
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,250.44
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.19
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.34
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,247.75
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.75
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,40.88
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,58.62
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,63.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.88
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,92.75
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,93.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,92.88
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99469
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9386
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96115
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.25
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,250.06
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,250.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.5
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.52
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.66
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.73
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,29.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,52.38
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,52.75
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,50.62
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,51.88
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,51.25
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,116.88
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,117.38
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,117.12
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.5
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79071
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98642
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92581
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95477
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97656
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,250.77
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,250.8
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,248.38
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,35.62
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,55.38
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,56.5
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.75
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,95.25
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,95.75
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98639
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97348
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93017
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98569
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97397
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,74.62
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.88
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.25
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,251.06
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,251.14
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.84
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.94
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,249.81
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,249.83
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,61.5
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,66.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,63.75
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,94.38
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,94.88
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.62
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,92.25
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,92.75
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.69
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94934
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
