Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84652
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,250.19
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,250.11
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.59
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.64
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,44.88
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,44.88
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,44.88
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,76.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,77.75
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.88
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,67.38
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,67.5
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.37
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93478
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9516
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88489
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95059
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97498
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,250.91
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,250.89
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,251.02
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.78
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.92
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,27.88
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,30.5
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,28.62
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,53.75
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,54.12
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.88
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,71.88
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,73.12
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,72.62
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.31
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94009
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98428
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95651
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.12
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,250.45
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,250.48
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.52
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.55
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.36
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.39
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,22.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,46.12
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,46.25
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,46.25
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,57.12
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,90.38
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,91.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.75
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96866
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96197
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89694
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97784
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,250.78
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,250.81
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.34
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.39
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.31
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.88
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,61.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,61.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,94.75
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,95.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,94.88
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.94
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93069
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8776200000000001
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86377
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98825
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.38
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.38
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.92
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,251.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.7
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.73
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.19
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.27
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,23.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,44.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,44.12
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,39.62
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,39.25
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,93.88
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,94.38
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.12
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97922
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96197
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96777
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94601
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.95
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.98
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.11
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.22
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.44
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.52
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,61.38
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,62.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,61.88
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,58.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,59.5
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.38
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,67.12
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,67.25
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.25
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.25
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94568
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98437
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94723
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97711
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97641
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.86
772841,Wyche Cutting - Malvern,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.89
